Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,13.5
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.61
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
615321,Bridge Street Crickhowell,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.85
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.3
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.0
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,13.6
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,36.15
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.37
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.47
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615321,Bridge Street Crickhowell,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.35
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.36
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.9
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.4
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.7
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.5
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.47
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615321,Bridge Street Crickhowell,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.78
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.58
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.8
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.76
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.48
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615321,Bridge Street Crickhowell,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.28
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.15
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.1
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.9
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.77
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.34
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
615321,Bridge Street Crickhowell,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,22.6
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.77
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.6
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.5
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.9
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.35
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
615321,Bridge Street Crickhowell,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.37
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.5
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.2
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,14.0
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.66
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.5
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.09
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.5
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.2
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.15
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,14.1
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
615321,Bridge Street Crickhowell,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.09
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.67
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.84
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.6
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.04
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.73
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.52
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,14.2
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.79
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
615321,Bridge Street Crickhowell,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
