Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.41
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.22
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.78
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.28
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,14.3
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.93
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
615321,Bridge Street Crickhowell,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.63
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,17.11
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,69.3
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.7
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,14.3
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.16
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.4
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
615321,Bridge Street Crickhowell,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.57
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.2
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.4
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,14.3
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.59
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
615321,Bridge Street Crickhowell,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,28.71
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.5
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,122.6
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.6
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.05
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.4
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.5
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.1
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
615321,Bridge Street Crickhowell,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.03
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.8
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.7
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.91
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
615321,Bridge Street Crickhowell,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,22.87
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.26
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.6
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.79
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.96
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.1
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
615321,Bridge Street Crickhowell,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.93
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.21
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.0
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.87
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
615321,Bridge Street Crickhowell,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.83
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.62
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,71.6
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,101.0
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.2
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.2
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
615321,Bridge Street Crickhowell,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.75
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.63
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,68.8
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
