Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.12
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.6
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
615321,Bridge Street Crickhowell,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.73
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,80.4
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.1
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.96
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
615321,Bridge Street Crickhowell,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.93
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.42
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,77.7
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.4
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.53
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.94
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.89
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,129.5
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
615321,Bridge Street Crickhowell,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.87
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.31
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.6
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,64.8
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.43
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.2
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.74
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.08
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
615321,Bridge Street Crickhowell,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.59
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,18.0
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.8
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.4
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.1
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.83
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
615321,Bridge Street Crickhowell,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.25
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.77
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.71
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.5
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.02
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,14.7
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.75
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
615321,Bridge Street Crickhowell,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,17.2
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.6
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.8
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,14.7
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.27
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.44
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
615321,Bridge Street Crickhowell,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,22.75
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.02
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.22
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.5
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,96.9
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,75.0
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,14.7
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.58
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
615321,Bridge Street Crickhowell,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,26.7
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,21.51
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,87.3
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,114.8
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.6
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.5
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.48
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.8
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
