Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,29.71
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,19.93
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.04
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.7
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,126.2
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.1
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.92
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,45.94
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.13
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.3
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
615321,Bridge Street Crickhowell,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,31.37
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,22.0
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,86.8
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,133.4
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.01
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.42
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.06
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
615321,Bridge Street Crickhowell,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,25.74
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,19.62
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.65
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.7
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.2
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.9
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.22
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.56
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.76
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.37
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
615321,Bridge Street Crickhowell,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.86
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,15.88
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,66.4
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.2
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.46
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.84
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.11
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
615321,Bridge Street Crickhowell,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.27
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,17.95
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.8
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.0
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.21
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.34
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
615321,Bridge Street Crickhowell,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.23
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,16.85
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.0
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.86
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.09
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
615321,Bridge Street Crickhowell,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.87
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,17.48
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,73.8
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.61
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.68
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.29
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
615321,Bridge Street Crickhowell,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.35
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,19.89
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.5
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,83.1
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.65
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
615321,Bridge Street Crickhowell,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.43
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.91
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.7
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.9
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.2
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
