Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.78
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
615321,Bridge Street Crickhowell,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,20.14
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,84.0
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.08
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.46
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.4
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
615321,Bridge Street Crickhowell,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.59
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.1
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,80.7
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.39
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.61
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,14.7
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
615321,Bridge Street Crickhowell,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.52
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.28
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.2
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,14.8
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.07
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.67
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
615321,Bridge Street Crickhowell,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.8
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.6
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.92
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.72
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,14.8
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.11
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
615321,Bridge Street Crickhowell,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.69
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.89
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.73
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.68
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.14
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
615321,Bridge Street Crickhowell,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.94
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.95
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.7
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.7
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.94
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
615321,Bridge Street Crickhowell,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.43
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.28
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
615321,Bridge Street Crickhowell,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.26
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.98
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.59
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
