Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
615321,Bridge Street Crickhowell,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.25
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.99
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
615321,Bridge Street Crickhowell,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.56
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.14
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.27
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
615321,Bridge Street Crickhowell,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.91
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,15.0
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
615321,Bridge Street Crickhowell,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.12
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.5
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.64
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,15.0
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.33
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
615321,Bridge Street Crickhowell,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.04
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.78
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.3
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
615321,Bridge Street Crickhowell,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.54
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,14.9
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.01
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
615321,Bridge Street Crickhowell,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.15
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.78
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.2
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,14.8
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
615321,Bridge Street Crickhowell,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.53
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.77
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.44
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.34
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.11
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.86
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
615321,Bridge Street Crickhowell,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.76
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.59
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.5
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
