Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.2
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
615321,Bridge Street Crickhowell,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.32
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.86
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.41
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.48
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.06
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
615321,Bridge Street Crickhowell,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.23
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.52
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.58
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.89
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
615321,Bridge Street Crickhowell,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.4
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.33
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.44
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.79
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
615321,Bridge Street Crickhowell,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.09
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.05
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.1
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.31
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.3
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
615321,Bridge Street Crickhowell,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.1
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.6
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.76
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,14.3
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
615321,Bridge Street Crickhowell,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.92
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,66.0
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.0
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.28
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,14.3
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.53
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.68
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
615321,Bridge Street Crickhowell,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.86
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.4
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.23
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,14.2
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,122.6
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
615321,Bridge Street Crickhowell,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.2
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.63
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.4
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,61.4
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.03
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,14.2
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
