Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
615321,Bridge Street Crickhowell,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.93
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,65.0
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.5
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,14.1
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.66
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
615321,Bridge Street Crickhowell,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.29
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.13
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.34
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,14.1
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
615321,Bridge Street Crickhowell,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.12
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.54
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.1
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.05
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.99
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.81
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,14.1
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
615321,Bridge Street Crickhowell,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.97
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.0
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.18
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,14.0
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.68
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.57
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
615321,Bridge Street Crickhowell,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.96
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.7
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.67
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,13.9
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.98
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.56
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
615321,Bridge Street Crickhowell,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.15
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.73
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.8
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.23
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,13.8
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.31
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.99
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
615321,Bridge Street Crickhowell,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.0
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.47
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,73.8
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.3
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.4
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,13.8
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.22
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
615321,Bridge Street Crickhowell,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.08
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.62
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.0
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.8
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.21
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,13.7
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.42
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
615321,Bridge Street Crickhowell,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.05
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.36
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.59
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,64.2
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.43
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
