Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.92
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,13.6
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.78
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.1
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
615321,Bridge Street Crickhowell,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.8
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.45
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,13.5
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.41
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.1
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.22
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,13.3
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
615321,Bridge Street Crickhowell,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.01
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.29
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,60.0
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,13.2
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.71
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.9
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
615321,Bridge Street Crickhowell,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.83
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,61.8
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.5
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.73
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,13.0
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,33.74
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
615321,Bridge Street Crickhowell,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.74
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.16
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.5
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,12.9
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.2
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
615321,Bridge Street Crickhowell,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.17
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.88
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.38
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.4
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.0
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.6
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.23
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,12.8
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.34
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
615321,Bridge Street Crickhowell,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.22
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.29
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.01
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,12.6
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
615321,Bridge Street Crickhowell,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.29
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,12.5
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.12
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
