Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
615321,Bridge Street Crickhowell,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.05
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.32
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.99
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.13
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.4
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,12.4
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.52
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.66
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
615321,Bridge Street Crickhowell,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.03
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.79
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.28
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,12.2
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.74
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.9
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
615321,Bridge Street Crickhowell,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.71
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.66
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.32
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,12.1
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.93
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.29
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
615321,Bridge Street Crickhowell,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,20.4
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,87.5
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,12.0
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.67
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.4
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
615321,Bridge Street Crickhowell,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.42
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.3
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.1
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.7
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,11.9
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
615321,Bridge Street Crickhowell,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.86
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.87
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,12.0
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.67
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
615321,Bridge Street Crickhowell,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.42
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.0
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,12.0
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.21
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.57
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
615321,Bridge Street Crickhowell,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.9
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.63
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,12.0
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.07
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.02
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
615321,Bridge Street Crickhowell,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.07
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.31
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
