Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,12.0
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.36
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.14
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
615321,Bridge Street Crickhowell,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.4
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.8
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.7
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.81
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,12.0
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.66
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.09
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
615321,Bridge Street Crickhowell,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.89
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.19
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,12.0
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
615321,Bridge Street Crickhowell,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,12.1
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.56
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.44
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
615321,Bridge Street Crickhowell,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.9
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,12.1
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.61
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
615321,Bridge Street Crickhowell,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.08
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.98
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.9
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.8
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.98
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,12.2
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.97
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.22
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
615321,Bridge Street Crickhowell,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.45
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,12.2
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.92
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
615321,Bridge Street Crickhowell,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.06
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.2
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.8
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,12.3
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.08
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.73
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
615321,Bridge Street Crickhowell,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.17
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,12.4
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.4
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
