Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
615321,Bridge Street Crickhowell,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.77
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.5
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,12.5
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
615321,Bridge Street Crickhowell,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.41
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.46
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,12.6
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
615321,Bridge Street Crickhowell,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,12.7
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.57
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.73
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.55
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.56
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,12.7
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
615321,Bridge Street Crickhowell,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.0
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,12.8
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.37
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.06
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.01
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,12.9
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.83
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.93
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.79
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.29
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.0
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.59
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.2
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.59
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.85
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
615321,Bridge Street Crickhowell,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.01
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.97
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
