Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.3
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.28
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.6
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.54
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.4
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.02
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.69
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.01
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.5
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.96
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.28
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.67
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.6
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.96
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.08
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.7
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
615321,Bridge Street Crickhowell,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.15
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.8
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.9
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.18
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.0
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.2
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
