Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
615321,Bridge Street Crickhowell,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.3
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.93
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615321,Bridge Street Crickhowell,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.83
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.4
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.48
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
615321,Bridge Street Crickhowell,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.5
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.97
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.6
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.03
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
615321,Bridge Street Crickhowell,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.8
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.48
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.7
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.63
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.06
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
615321,Bridge Street Crickhowell,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.56
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.8
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
615321,Bridge Street Crickhowell,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,15.0
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
615321,Bridge Street Crickhowell,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.49
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,15.1
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.48
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.31
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
