Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,15.2
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.85
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,15.3
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
615321,Bridge Street Crickhowell,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.56
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.87
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,15.5
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
615321,Bridge Street Crickhowell,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.78
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,15.6
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.22
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
615321,Bridge Street Crickhowell,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,15.7
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615321,Bridge Street Crickhowell,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.37
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,15.8
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.73
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.6
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
615321,Bridge Street Crickhowell,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.85
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,15.9
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,16.0
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.75
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,16.1
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.28
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.77
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
