Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,16.2
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.45
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
615321,Bridge Street Crickhowell,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.07
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,16.3
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
615321,Bridge Street Crickhowell,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.31
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.3
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
615321,Bridge Street Crickhowell,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.88
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.7
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.21
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.97
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.71
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
615321,Bridge Street Crickhowell,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.59
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,16.7
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
615321,Bridge Street Crickhowell,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.58
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,16.8
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
615321,Bridge Street Crickhowell,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,16.9
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.74
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
615321,Bridge Street Crickhowell,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.87
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
