Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.37
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,21.4
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.11
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.63
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.77
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,21.5
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.2
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.98
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.45
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,21.6
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.69
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.85
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,21.7
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.82
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.85
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.24
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,21.8
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.83
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.47
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
615321,Bridge Street Crickhowell,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.29
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,21.8
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.67
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.3
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.77
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,21.8
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.36
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
615321,Bridge Street Crickhowell,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,21.7
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.04
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
615321,Bridge Street Crickhowell,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.95
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.0
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,21.8
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
