Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.21
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.93
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.1
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.1
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.48
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.53
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.92
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.25
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.75
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.8
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.35
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.25
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.67
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
615321,Bridge Street Crickhowell,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.44
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.61
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
615321,Bridge Street Crickhowell,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.41
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
615321,Bridge Street Crickhowell,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.7
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.25
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
615321,Bridge Street Crickhowell,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.71
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
615321,Bridge Street Crickhowell,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.39
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.15
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.98
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.25
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
615321,Bridge Street Crickhowell,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.08
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.94
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
