Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
615321,Bridge Street Crickhowell,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.38
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.03
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.68
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.1
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.37
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
615321,Bridge Street Crickhowell,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.82
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.37
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.0
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.3
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.11
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.58
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.72
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
615321,Bridge Street Crickhowell,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.79
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.5
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.79
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
615321,Bridge Street Crickhowell,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.7
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.3
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.01
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.9
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.49
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.06
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
615321,Bridge Street Crickhowell,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.39
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.82
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
615321,Bridge Street Crickhowell,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.4
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.41
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.28
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.59
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,48.1
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.1
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.2
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.79
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.66
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
615321,Bridge Street Crickhowell,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.68
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.72
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.58
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.4
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
615321,Bridge Street Crickhowell,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.43
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.3
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.45
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.35
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
615321,Bridge Street Crickhowell,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
