Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,21.4
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.61
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.62
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
615321,Bridge Street Crickhowell,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.81
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.47
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,57.1
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,93.2
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.2
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.18
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.9
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.09
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.54
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,21.4
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.37
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.49
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.91
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.2
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
615321,Bridge Street Crickhowell,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,18.81
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.93
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.7
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.24
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.44
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
615321,Bridge Street Crickhowell,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,19.63
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.92
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.5
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.53
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.44
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.14
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.64
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
615321,Bridge Street Crickhowell,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,19.78
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.14
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.7
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,21.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.54
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.22
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
615321,Bridge Street Crickhowell,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.62
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.41
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.4
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,83.8
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.46
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.69
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
615321,Bridge Street Crickhowell,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.13
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.32
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.7
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.51
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.12
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
615321,Bridge Street Crickhowell,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.28
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,59.8
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.5
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.14
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.18
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.14
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
615321,Bridge Street Crickhowell,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.0
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.0
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.82
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.49
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.81
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.84
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.05
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
