Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
615321,Bridge Street Crickhowell,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.22
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.0
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.85
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
615321,Bridge Street Crickhowell,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.26
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.88
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,49.8
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.8
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.84
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
615321,Bridge Street Crickhowell,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.8
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.02
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.2
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.57
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.59
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.33
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.63
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
615321,Bridge Street Crickhowell,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.99
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.5
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.06
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.19
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.32
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
615321,Bridge Street Crickhowell,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.26
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.03
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.8
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.68
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
615321,Bridge Street Crickhowell,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.25
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.14
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.4
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.22
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.75
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.08
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
615321,Bridge Street Crickhowell,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.13
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.46
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.28
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.15
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
615321,Bridge Street Crickhowell,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.91
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.4
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.49
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
615321,Bridge Street Crickhowell,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.27
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.98
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,63.5
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.4
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.92
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
