Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
615321,Bridge Street Crickhowell,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,13.19
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,58.5
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.2
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.9
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.09
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.49
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.66
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
615321,Bridge Street Crickhowell,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.05
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.95
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.0
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.44
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.83
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
615321,Bridge Street Crickhowell,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.05
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.68
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.79
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.97
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
615321,Bridge Street Crickhowell,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.26
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,16.64
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.5
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.9
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.51
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.57
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
615321,Bridge Street Crickhowell,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,18.97
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,79.8
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
615321,Bridge Street Crickhowell,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,18.45
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,65.9
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,76.9
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.65
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
615321,Bridge Street Crickhowell,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.25
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.2
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.7
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.08
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,20.7
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
615321,Bridge Street Crickhowell,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.85
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.7
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.89
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.01
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
