Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
615321,Bridge Street Crickhowell,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.97
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.54
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
615321,Bridge Street Crickhowell,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.85
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.17
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.6
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.84
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.11
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
615321,Bridge Street Crickhowell,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.88
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.41
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
615321,Bridge Street Crickhowell,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.39
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.66
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.3
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.04
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.05
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.95
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.61
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.23
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
615321,Bridge Street Crickhowell,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.54
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,66.2
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.38
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
615321,Bridge Street Crickhowell,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,27.38
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,100.4
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,117.3
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.59
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,20.2
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.4
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
615321,Bridge Street Crickhowell,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.81
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.91
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,81.4
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.9
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.21
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.17
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.74
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
615321,Bridge Street Crickhowell,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,25.15
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.8
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,92.2
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,108.1
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.29
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.12
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.04
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,19.9
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,45.46
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.54
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
615321,Bridge Street Crickhowell,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.51
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,20.3
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.36
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,77.2
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.3
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.9
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.48
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.13
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.47
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.5
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
