Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.51
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
615321,Bridge Street Crickhowell,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.62
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.88
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.5
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.6
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.6
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.88
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.19
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.5
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.63
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.44
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.12
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
615321,Bridge Street Crickhowell,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.5
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.37
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.53
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.69
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.4
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,43.5
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.01
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.83
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
615321,Bridge Street Crickhowell,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.47
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.18
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.8
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.0
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.3
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.89
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
615321,Bridge Street Crickhowell,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.86
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.6
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.1
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.9
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.85
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
615321,Bridge Street Crickhowell,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.88
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.08
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.42
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.26
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
615321,Bridge Street Crickhowell,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.35
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.92
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.9
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.5
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.7
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.17
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
615321,Bridge Street Crickhowell,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.48
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.23
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.94
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.43
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.65
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
615321,Bridge Street Crickhowell,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,25.86
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.54
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.6
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.3
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.51
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.42
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
