Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
615321,Bridge Street Crickhowell,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.97
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.29
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,83.1
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.8
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.04
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.56
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
615321,Bridge Street Crickhowell,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,23.98
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.33
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.2
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,102.2
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.06
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,18.7
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.09
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.56
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
615321,Bridge Street Crickhowell,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.72
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.02
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.4
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.32
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
615321,Bridge Street Crickhowell,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.35
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.13
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.5
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.68
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.56
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.8
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,18.4
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.76
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
615321,Bridge Street Crickhowell,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,15.21
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.7
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.69
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,18.3
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
615321,Bridge Street Crickhowell,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.62
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,22.75
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,83.3
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.9
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,95.7
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,18.1
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.69
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.67
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
615321,Bridge Street Crickhowell,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.9
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.2
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,18.1
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
615321,Bridge Street Crickhowell,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.02
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.1
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.57
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,18.0
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
615321,Bridge Street Crickhowell,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.88
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.38
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
