Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,17.9
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.88
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.12
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
615321,Bridge Street Crickhowell,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.46
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,17.8
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.24
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.85
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
615321,Bridge Street Crickhowell,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.28
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.82
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,17.7
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.11
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
615321,Bridge Street Crickhowell,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.82
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,16.08
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,67.4
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.72
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,17.6
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.67
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
615321,Bridge Street Crickhowell,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.05
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.08
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,17.5
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615321,Bridge Street Crickhowell,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.48
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.01
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.63
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,17.4
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.92
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.69
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
615321,Bridge Street Crickhowell,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.33
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.34
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,17.4
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
615321,Bridge Street Crickhowell,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.67
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.6
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.97
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,17.3
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.19
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
615321,Bridge Street Crickhowell,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.68
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.89
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.52
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,17.3
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.54
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
