Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
615321,Bridge Street Crickhowell,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.89
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,17.3
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
615321,Bridge Street Crickhowell,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.19
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.92
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,17.3
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
615321,Bridge Street Crickhowell,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.54
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,17.2
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.84
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
615321,Bridge Street Crickhowell,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.33
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,17.2
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.86
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
615321,Bridge Street Crickhowell,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.35
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.01
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.2
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.46
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.13
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
615321,Bridge Street Crickhowell,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.49
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
615321,Bridge Street Crickhowell,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.75
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.32
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.1
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
