Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,17.2
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.87
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.1
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,17.2
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.49
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
615321,Bridge Street Crickhowell,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,17.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.32
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.07
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.73
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.42
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.92
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
615321,Bridge Street Crickhowell,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.58
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.61
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.47
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.28
