Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.97
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.69
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.75
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.47
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.73
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.61
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.68
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
615321,Bridge Street Crickhowell,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,16.9
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.88
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.66
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,16.9
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.87
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.5
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,16.8
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
615321,Bridge Street Crickhowell,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.11
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.05
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,16.8
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.86
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
615321,Bridge Street Crickhowell,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.99
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
