Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,16.7
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.16
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.6
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.34
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.03
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.7
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.08
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.5
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
615321,Bridge Street Crickhowell,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.3
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.04
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.25
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.05
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.02
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.18
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.43
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.79
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.83
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.62
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.02
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
615321,Bridge Street Crickhowell,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.26
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.05
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.1
