Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
615321,Bridge Street Crickhowell,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.99
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.38
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.39
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.54
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.93
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.36
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
615321,Bridge Street Crickhowell,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.1
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.1
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,16.3
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.43
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.09
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.7
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,16.3
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,16.3
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.4
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.63
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,16.3
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.07
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.93
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
