Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.32
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.51
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.89
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.13
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.87
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
615321,Bridge Street Crickhowell,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.76
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.13
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.47
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.35
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.45
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,16.4
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.62
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.03
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.01
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.11
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.93
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.42
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
615321,Bridge Street Crickhowell,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.11
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
