Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,18.6
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.31
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
615321,Bridge Street Crickhowell,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.64
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,18.7
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.06
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.28
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
615321,Bridge Street Crickhowell,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.14
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.31
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.2
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.09
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.09
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.64
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
615321,Bridge Street Crickhowell,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.82
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.43
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.59
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.97
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
615321,Bridge Street Crickhowell,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.56
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.77
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
615321,Bridge Street Crickhowell,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.63
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
