Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.83
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.41
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.12
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
615321,Bridge Street Crickhowell,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.58
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
615321,Bridge Street Crickhowell,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.83
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
615321,Bridge Street Crickhowell,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.59
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.56
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
615321,Bridge Street Crickhowell,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.5
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
615321,Bridge Street Crickhowell,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.5
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.1
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.91
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
615321,Bridge Street Crickhowell,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.41
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.17
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.92
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.23
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
615321,Bridge Street Crickhowell,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.03
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.67
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.18
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.13
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.24
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
