Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
615321,Bridge Street Crickhowell,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.22
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.95
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.99
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.73
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.63
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
615321,Bridge Street Crickhowell,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.55
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.64
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.19
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.79
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
615321,Bridge Street Crickhowell,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.7
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.38
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
615321,Bridge Street Crickhowell,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.05
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.56
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.08
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.2
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
615321,Bridge Street Crickhowell,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.86
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.82
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.3
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.1
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
615321,Bridge Street Crickhowell,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.68
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.66
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.8
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.43
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.78
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
615321,Bridge Street Crickhowell,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.56
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.08
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.6
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.2
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.68
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.59
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.4
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
615321,Bridge Street Crickhowell,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,15.64
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.62
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.75
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.8
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.1
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.07
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
615321,Bridge Street Crickhowell,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.3
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.66
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.0
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.7
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.3
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.19
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
