Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.95
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
615321,Bridge Street Crickhowell,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.97
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.32
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.7
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.9
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.57
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.31
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.18
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.45
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
615321,Bridge Street Crickhowell,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.54
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.96
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.1
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.8
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
615321,Bridge Street Crickhowell,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.73
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.3
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.8
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.7
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.35
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.89
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.35
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.45
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.53
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.33
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
615321,Bridge Street Crickhowell,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.04
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,14.81
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.7
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.5
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.17
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.3
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
615321,Bridge Street Crickhowell,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,20.4
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.01
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.29
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,54.7
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.1
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.3
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.05
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.28
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.56
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
615321,Bridge Street Crickhowell,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,25.44
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.4
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,66.1
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,109.0
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.11
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.72
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.51
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
615321,Bridge Street Crickhowell,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.74
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.82
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.79
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,106.0
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.36
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
615321,Bridge Street Crickhowell,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.7
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.49
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.9
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.2
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.59
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.18
