Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.9
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
615321,Bridge Street Crickhowell,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.22
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.6
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,69.2
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.2
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.32
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
615321,Bridge Street Crickhowell,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.76
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.55
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.6
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.96
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
615321,Bridge Street Crickhowell,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.57
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.6
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.7
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
615321,Bridge Street Crickhowell,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,16.09
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.78
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,53.0
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.8
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.7
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.58
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.78
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.61
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
615321,Bridge Street Crickhowell,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.57
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.61
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.29
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.8
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.33
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.08
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.03
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
615321,Bridge Street Crickhowell,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,14.38
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.92
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.2
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.51
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.65
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.23
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.33
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
615321,Bridge Street Crickhowell,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.43
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.02
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,13.59
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,10.68
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.82
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
615321,Bridge Street Crickhowell,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,13.84
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.52
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.0
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
615321,Bridge Street Crickhowell,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,23.13
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.57
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.34
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.7
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.0
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
