Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.46
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.51
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
615321,Bridge Street Crickhowell,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.52
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.31
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.89
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,78.6
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.3
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.2
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.67
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
615321,Bridge Street Crickhowell,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,24.27
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.9
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.49
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.4
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.38
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.43
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.4
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
615321,Bridge Street Crickhowell,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,24.79
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.8
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,78.2
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.3
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.87
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.79
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
615321,Bridge Street Crickhowell,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,20.9
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,63.0
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.0
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.28
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.0
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.09
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.46
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
615321,Bridge Street Crickhowell,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.67
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.72
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.18
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.3
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.76
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.63
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
615321,Bridge Street Crickhowell,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.96
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,67.0
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,80.6
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.51
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.42
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.86
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
615321,Bridge Street Crickhowell,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,23.0
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.92
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,84.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.3
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.47
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.37
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
615321,Bridge Street Crickhowell,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,23.15
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.2
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,84.9
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,98.5
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.67
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
