Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.78
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,74.3
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,88.3
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.26
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.91
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.77
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
615321,Bridge Street Crickhowell,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.42
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.97
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,60.0
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.3
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.87
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.03
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.49
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.05
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.0
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.61
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.71
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.01
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
615321,Bridge Street Crickhowell,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,18.46
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.68
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
615321,Bridge Street Crickhowell,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.59
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.7
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
615321,Bridge Street Crickhowell,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.33
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.92
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.86
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
615321,Bridge Street Crickhowell,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.88
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.38
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.54
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
615321,Bridge Street Crickhowell,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.72
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.61
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.23
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.67
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,40.9
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.77
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
