Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.67
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.81
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.3
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.67
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
615321,Bridge Street Crickhowell,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.03
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.9
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.59
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
615321,Bridge Street Crickhowell,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.22
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.51
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.81
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.17
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.27
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.17
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.69
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.5
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.3
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.42
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.7
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
615321,Bridge Street Crickhowell,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.28
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.57
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.2
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
615321,Bridge Street Crickhowell,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.11
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.9
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.2
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.75
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.37
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-3.05
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.03
