Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.91
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-2.72
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.0
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.73
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.6
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.91
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.7
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
615321,Bridge Street Crickhowell,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.47
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,45.0
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
615321,Bridge Street Crickhowell,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,12.04
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.1
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.8
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.14
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.32
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
615321,Bridge Street Crickhowell,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.38
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.7
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.81
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.36
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.7
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.86
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
615321,Bridge Street Crickhowell,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.23
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.51
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.52
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.38
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.74
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.17
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.66
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
615321,Bridge Street Crickhowell,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.26
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.39
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
