Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.1
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.79
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.96
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.0
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.2
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.57
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.95
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,14.22
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,19.66
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.51
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,73.0
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.1
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
615321,Bridge Street Crickhowell,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,17.5
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.32
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.93
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.4
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.6
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.68
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
615321,Bridge Street Crickhowell,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,18.65
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.37
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.38
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,71.9
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,79.2
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.42
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.7
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.9
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.0
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.7
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.59
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
615321,Bridge Street Crickhowell,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.36
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.74
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.5
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
