Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
615321,Bridge Street Crickhowell,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.01
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.2
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.3
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,64.3
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.0
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,18.7
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.53
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
615321,Bridge Street Crickhowell,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,15.51
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.11
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,55.4
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.2
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.11
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,18.6
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.36
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.07
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
615321,Bridge Street Crickhowell,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.38
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.86
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,54.8
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.2
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.01
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.67
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.61
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
615321,Bridge Street Crickhowell,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,14.76
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,63.6
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.13
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.24
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
615321,Bridge Street Crickhowell,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,16.41
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,15.8
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.5
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.55
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.14
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.7
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
615321,Bridge Street Crickhowell,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.54
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.42
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.86
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
615321,Bridge Street Crickhowell,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.2
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.27
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.01
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,60.1
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.77
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,18.4
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.45
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
615321,Bridge Street Crickhowell,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.57
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.5
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,18.4
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.08
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.59
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
615321,Bridge Street Crickhowell,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.19
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.29
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.67
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
