Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,18.4
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.26
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
615321,Bridge Street Crickhowell,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.34
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.29
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,18.4
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.68
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.54
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.95
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
615321,Bridge Street Crickhowell,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.36
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.66
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.4
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.66
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.71
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.1
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.17
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
615321,Bridge Street Crickhowell,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,1.26
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.21
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.66
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
615321,Bridge Street Crickhowell,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.52
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.34
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.8
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
615321,Bridge Street Crickhowell,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,18.6
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
615321,Bridge Street Crickhowell,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.01
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.4
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,18.6
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.5
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.87
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
615321,Bridge Street Crickhowell,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,18.6
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.75
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.14
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,18.7
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.89
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.91
