Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.5
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.73
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,39.1
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.7
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.29
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,18.7
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.46
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.71
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.18
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.21
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.94
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.18
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.78
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
615321,Bridge Street Crickhowell,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.93
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.68
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.7
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.74
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.23
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.17
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.83
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.11
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.99
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.23
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.39
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.48
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
615321,Bridge Street Crickhowell,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,19.2
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.43
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
