Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.6
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.3
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.87
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.14
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.38
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
615321,Bridge Street Crickhowell,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.9
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.81
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.2
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.89
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
615321,Bridge Street Crickhowell,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.8
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.25
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.15
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.09
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.28
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.76
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.46
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.1
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.52
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,19.9
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.96
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
