Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
615321,Bridge Street Crickhowell,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.93
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.65
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.85
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.99
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.02
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.7
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
615321,Bridge Street Crickhowell,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.48
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.6
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.42
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.49
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,20.2
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.02
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
615321,Bridge Street Crickhowell,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,20.2
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
615321,Bridge Street Crickhowell,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
615321,Bridge Street Crickhowell,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.37
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.07
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
