Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.38
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.0
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.44
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.46
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
615321,Bridge Street Crickhowell,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.36
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
615321,Bridge Street Crickhowell,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.43
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.19
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.65
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
615321,Bridge Street Crickhowell,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.52
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.11
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.48
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.35
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.52
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.62
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.4
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.56
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.48
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.41
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.71
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
