Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.75
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.19
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
615321,Bridge Street Crickhowell,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.18
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.75
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.87
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
615321,Bridge Street Crickhowell,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.31
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.2
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.3
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.33
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.5
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.54
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,21.2
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.25
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
615321,Bridge Street Crickhowell,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
615321,Bridge Street Crickhowell,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.8
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.51
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,21.4
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.91
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.5
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
