Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.79
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.8
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
615321,Bridge Street Crickhowell,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.68
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.66
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,21.2
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.61
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.87
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.33
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.09
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.77
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
615321,Bridge Street Crickhowell,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,21.4
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.4
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.86
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,21.6
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.14
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
615321,Bridge Street Crickhowell,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.43
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.8
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,21.7
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.54
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
615321,Bridge Street Crickhowell,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.18
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.01
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.53
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.0
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,21.7
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.03
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.13
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
