Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
615321,Bridge Street Crickhowell,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.27
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,38.0
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.8
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,21.8
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.74
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.45
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.63
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.48
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.9
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.39
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
615321,Bridge Street Crickhowell,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.93
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.21
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.78
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.61
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
615321,Bridge Street Crickhowell,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.02
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.15
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.5
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.37
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.29
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.58
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.2
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.99
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.49
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
615321,Bridge Street Crickhowell,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.16
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.48
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
615321,Bridge Street Crickhowell,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.45
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.5
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.92
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.73
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
615321,Bridge Street Crickhowell,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.36
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.68
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.92
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
615321,Bridge Street Crickhowell,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.53
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.47
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
