Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
615321,Bridge Street Crickhowell,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.17
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.19
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.08
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.57
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,22.2
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.93
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
615321,Bridge Street Crickhowell,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.06
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.7
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,78.8
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.3
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,22.2
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.44
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
615321,Bridge Street Crickhowell,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.58
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.69
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,50.6
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,22.2
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.24
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.04
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
615321,Bridge Street Crickhowell,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.03
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,81.3
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.23
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,22.3
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.74
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.86
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.42
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
615321,Bridge Street Crickhowell,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,21.47
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.76
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,64.8
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,92.1
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,22.2
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.08
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.97
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.54
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
615321,Bridge Street Crickhowell,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.16
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.92
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,63.6
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.9
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.27
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.4
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.93
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.26
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.0
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
615321,Bridge Street Crickhowell,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.13
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.6
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.82
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.5
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,22.1
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.8
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
615321,Bridge Street Crickhowell,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,18.23
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.09
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.06
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,55.2
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.4
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,22.0
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
