Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
615321,Bridge Street Crickhowell,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.51
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.97
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.71
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.2
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,58.4
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.06
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.13
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.35
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
615321,Bridge Street Crickhowell,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,21.28
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.2
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,90.2
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,21.9
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.76
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.85
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.89
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
615321,Bridge Street Crickhowell,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.47
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.56
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.55
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,52.6
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.4
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.37
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.24
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.94
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,21.8
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.58
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.69
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.26
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
615321,Bridge Street Crickhowell,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,19.95
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.69
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,60.9
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.05
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.35
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.3
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,21.7
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.78
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.25
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
615321,Bridge Street Crickhowell,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.66
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.41
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.31
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,80.6
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.6
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,21.6
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.35
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
615321,Bridge Street Crickhowell,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,24.42
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.18
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,79.8
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,103.6
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.16
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.3
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.46
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,21.5
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.44
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.98
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
615321,Bridge Street Crickhowell,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.84
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.54
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,64.3
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.2
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.3
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.24
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.97
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,21.4
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.86
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.27
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
615321,Bridge Street Crickhowell,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,26.03
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,15.06
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,70.6
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,110.9
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.17
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.8
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.38
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,21.4
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.05
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.66
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
615321,Bridge Street Crickhowell,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.21
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,24.82
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,17.17
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,67.2
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.6
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,72.8
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.7
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.67
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.9
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.8
