Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,21.3
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.1
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
615321,Bridge Street Crickhowell,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.82
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.31
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.39
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,65.6
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,89.1
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,78.2
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.03
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.22
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,21.2
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.72
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.91
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.51
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
615321,Bridge Street Crickhowell,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.84
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,18.23
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,63.4
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.2
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.9
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.94
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.72
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.56
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.89
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
615321,Bridge Street Crickhowell,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,15.46
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.3
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.4
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.4
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.42
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,21.1
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.43
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
615321,Bridge Street Crickhowell,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,12.09
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,14.33
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.4
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.9
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.4
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.12
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.99
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,21.0
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.93
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.5
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
615321,Bridge Street Crickhowell,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.55
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,12.65
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.13
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.1
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.57
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.15
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
615321,Bridge Street Crickhowell,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.16
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.05
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.6
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.9
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,68.2
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.92
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.24
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.6
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,20.9
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.58
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
615321,Bridge Street Crickhowell,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.69
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,13.33
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.2
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.11
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.15
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.36
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.27
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.6
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.4
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
615321,Bridge Street Crickhowell,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.53
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.79
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,54.3
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,63.2
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.85
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.64
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.61
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.22
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.59
