Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
615321,Bridge Street Crickhowell,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.46
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.69
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.25
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.98
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.48
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.46
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
615321,Bridge Street Crickhowell,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.63
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.06
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,53.5
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,72.1
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.26
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,20.8
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.66
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.26
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.14
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
615321,Bridge Street Crickhowell,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,19.19
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.85
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,82.0
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.44
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.89
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,20.7
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.04
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.37
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
615321,Bridge Street Crickhowell,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.24
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.36
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.5
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.3
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.05
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.14
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
615321,Bridge Street Crickhowell,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,17.44
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.75
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.22
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.9
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.41
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,20.6
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
615321,Bridge Street Crickhowell,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,21.92
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.98
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.88
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,72.4
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,94.8
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.86
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.01
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.42
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.15
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
615321,Bridge Street Crickhowell,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,17.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,56.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.4
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.77
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
615321,Bridge Street Crickhowell,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.97
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,58.1
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,76.2
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.43
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
615321,Bridge Street Crickhowell,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.92
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,59.3
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.1
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
