Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,20.5
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.64
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.99
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
615321,Bridge Street Crickhowell,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,15.88
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.13
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.4
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.6
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,20.4
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.56
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
615321,Bridge Street Crickhowell,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,27.43
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.58
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.83
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,82.6
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,116.0
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.87
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,20.3
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,43.85
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
615321,Bridge Street Crickhowell,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,24.68
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,75.6
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,105.2
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.14
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,20.2
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.88
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
615321,Bridge Street Crickhowell,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.57
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.53
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,72.0
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.0
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.0
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.3
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.96
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,20.1
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
615321,Bridge Street Crickhowell,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,22.57
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.41
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.44
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,83.3
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,95.7
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.7
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.49
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.04
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.31
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,20.0
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.27
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
615321,Bridge Street Crickhowell,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,23.51
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.06
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,86.7
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,99.6
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.97
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,19.9
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,39.3
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.6
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
615321,Bridge Street Crickhowell,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,26.62
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.17
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,99.9
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,112.2
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.31
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,19.8
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,43.83
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
615321,Bridge Street Crickhowell,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,22.39
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.94
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,88.6
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,97.7
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,19.7
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.36
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
