Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.1
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
615321,Bridge Street Crickhowell,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,14.42
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.81
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.5
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.6
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.75
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.14
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.09
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.69
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
615321,Bridge Street Crickhowell,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.83
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.75
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.29
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.3
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,68.1
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.4
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,19.6
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.22
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
615321,Bridge Street Crickhowell,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,20.2
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,74.0
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.7
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.65
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.52
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,19.5
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,39.48
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,18.15
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.74
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,65.3
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,19.4
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
615321,Bridge Street Crickhowell,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.95
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.64
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,48.0
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.5
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.81
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.55
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.23
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,19.3
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
615321,Bridge Street Crickhowell,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.02
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.14
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.23
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,57.7
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.3
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.5
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.54
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
615321,Bridge Street Crickhowell,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,12.54
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.75
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.5
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.32
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,19.1
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
615321,Bridge Street Crickhowell,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.46
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,13.03
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.2
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.3
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.75
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.15
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.97
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
615321,Bridge Street Crickhowell,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.0
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,13.99
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,46.1
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,59.6
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.07
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.79
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
