Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.13
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,19.0
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
615321,Bridge Street Crickhowell,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,13.81
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.86
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.9
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.3
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.74
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.92
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,18.9
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.29
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.85
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
615321,Bridge Street Crickhowell,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,13.73
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.77
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,47.7
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.2
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.91
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.81
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,18.8
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
615321,Bridge Street Crickhowell,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,14.35
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.61
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,48.6
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,62.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.06
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.73
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,18.7
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,33.08
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.25
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
615321,Bridge Street Crickhowell,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.6
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,7.26
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.26
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.36
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.98
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
615321,Bridge Street Crickhowell,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.95
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.45
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.9
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.79
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.89
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,18.5
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.03
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.55
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
615321,Bridge Street Crickhowell,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.37
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.5
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.4
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.59
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.66
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,18.3
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.22
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
615321,Bridge Street Crickhowell,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.8
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.0
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.53
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.06
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,18.3
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.95
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.91
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.19
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
615321,Bridge Street Crickhowell,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.7
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.1
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.0
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,18.2
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.74
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
