Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.95
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
615321,Bridge Street Crickhowell,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,7.08
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.48
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.04
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.8
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,18.1
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
615321,Bridge Street Crickhowell,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.68
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.35
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.3
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.11
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,18.0
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.56
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
615321,Bridge Street Crickhowell,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.1
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.33
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,39.6
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.5
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.57
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,18.0
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.68
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
615321,Bridge Street Crickhowell,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.15
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.04
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.3
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.03
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.53
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,17.9
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.91
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
615321,Bridge Street Crickhowell,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.98
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.69
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.26
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.1
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,17.7
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.51
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
615321,Bridge Street Crickhowell,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.59
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.32
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.67
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.61
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.83
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,17.6
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
615321,Bridge Street Crickhowell,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,18.32
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,50.5
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,77.5
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.83
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.25
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,17.5
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.81
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.07
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.74
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
615321,Bridge Street Crickhowell,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,14.52
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.45
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,61.8
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.3
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.74
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,17.4
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
615321,Bridge Street Crickhowell,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,15.42
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.55
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,66.3
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
