Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.16
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,17.3
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.27
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.94
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
615321,Bridge Street Crickhowell,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.78
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,16.39
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.88
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,70.7
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.16
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,17.2
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.33
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
615321,Bridge Street Crickhowell,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,20.54
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.97
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,61.1
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,87.3
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.57
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.11
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
615321,Bridge Street Crickhowell,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.56
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.98
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.9
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,84.8
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.9
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
615321,Bridge Street Crickhowell,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,15.98
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.65
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,53.2
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.2
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.8
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.91
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
615321,Bridge Street Crickhowell,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.0
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,13.05
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,57.8
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,74.2
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,55.2
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.66
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
615321,Bridge Street Crickhowell,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,11.51
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.37
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,48.2
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.8
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.7
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.1
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,16.9
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.4
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
615321,Bridge Street Crickhowell,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.1
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.1
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.4
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,16.9
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.69
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.1
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.73
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
615321,Bridge Street Crickhowell,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.04
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.81
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.81
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.4
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,16.9
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.04
