Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
615321,Bridge Street Crickhowell,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.86
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.64
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.75
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.6
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.8
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.71
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,16.8
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.55
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.61
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
615321,Bridge Street Crickhowell,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.72
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.99
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.42
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.6
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.6
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.07
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.05
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,16.8
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
615321,Bridge Street Crickhowell,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.84
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.82
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.72
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.39
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,16.7
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
615321,Bridge Street Crickhowell,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.71
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.41
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.91
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.3
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.83
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,16.7
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.96
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
615321,Bridge Street Crickhowell,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.4
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,7.04
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.4
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.56
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.06
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
615321,Bridge Street Crickhowell,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.34
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,49.4
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.55
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.87
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.37
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.4
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.88
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.77
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.58
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
615321,Bridge Street Crickhowell,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.74
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.88
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.4
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.23
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.74
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
615321,Bridge Street Crickhowell,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.44
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.9
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
