Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.87
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.96
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.1
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.51
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
615321,Bridge Street Crickhowell,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.59
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.0
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.7
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
615321,Bridge Street Crickhowell,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.58
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.55
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.7
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.87
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.8
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
615321,Bridge Street Crickhowell,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.3
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.76
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.58
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,16.5
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.68
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.94
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.58
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
615321,Bridge Street Crickhowell,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.91
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.34
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.9
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.47
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
615321,Bridge Street Crickhowell,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.82
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.75
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.93
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.9
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.1
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.03
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.61
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.54
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
615321,Bridge Street Crickhowell,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.09
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.33
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.35
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.0
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.5
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.4
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,16.6
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.06
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
615321,Bridge Street Crickhowell,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.01
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.21
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.74
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.16
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.22
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.72
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,16.7
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
615321,Bridge Street Crickhowell,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.67
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.43
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.38
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,16.7
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.05
