Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
615321,Bridge Street Crickhowell,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.72
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.42
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.54
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,16.8
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.96
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
615321,Bridge Street Crickhowell,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.51
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.69
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.66
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.46
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,16.8
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
615321,Bridge Street Crickhowell,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.83
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.63
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.7
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.1
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.73
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.52
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,16.9
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
615321,Bridge Street Crickhowell,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.21
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.8
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.4
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.68
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
615321,Bridge Street Crickhowell,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.33
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.8
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.9
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,17.0
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.17
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
615321,Bridge Street Crickhowell,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.1
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.9
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.33
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.5
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
615321,Bridge Street Crickhowell,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.66
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.89
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.86
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.81
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
615321,Bridge Street Crickhowell,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.99
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.71
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.33
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.3
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.57
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,17.1
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.73
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.64
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.0
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
