Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.5
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,17.2
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.64
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.48
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
615321,Bridge Street Crickhowell,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.26
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.35
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.45
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.6
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.2
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.5
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.0
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.27
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.36
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.69
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,17.3
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
615321,Bridge Street Crickhowell,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.54
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.46
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.76
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.53
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.56
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.1
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,17.4
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.01
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
615321,Bridge Street Crickhowell,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.99
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.08
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.25
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.02
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.2
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.59
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,17.4
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
615321,Bridge Street Crickhowell,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.45
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.87
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.3
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.62
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.0
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,17.4
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.18
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
615321,Bridge Street Crickhowell,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.97
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.12
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.11
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.35
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.6
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.6
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.65
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.2
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,17.5
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.44
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
615321,Bridge Street Crickhowell,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.3
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.43
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.95
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.9
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.0
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.1
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.55
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,17.5
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
615321,Bridge Street Crickhowell,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.28
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,8.27
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.73
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.5
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.2
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.2
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.25
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.4
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,17.5
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.35
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
615321,Bridge Street Crickhowell,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.79
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.88
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.58
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.2
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.0
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.7
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.29
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.7
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.65
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,3.6
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,17.6
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
615321,Bridge Street Crickhowell,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,17.94
